"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1054,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1062,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"879,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1043,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"15537,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"03/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1053,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,53";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7091,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A7";"31/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
