"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"112,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"81,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"81,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"117,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S11";"27/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"112,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"81,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"81,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"117,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S9";"09/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276530301_029";"032765303000";"TOURNY";"27";"27213";"Vexin-sur-Epte";"593965,156400003";"6899357,756";"1200";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
