"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,04";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1994,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,62";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"799,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,62";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"954,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,62";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"886,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,64";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"806,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,64";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"864,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,72";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"928,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,72";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"633,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,72";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"849,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,72";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"669,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,72";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"763,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,72";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"979,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,72";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1036,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,73";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1270,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,73";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1233,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,73";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"905,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,73";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"708,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,73";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"350,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,68";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"224,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,68";"243";"%";"pourcentage";"";"Correcte"
