"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1081,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"935,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1038,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"605,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"08/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"08/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"08/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"08/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"08/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"848,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"918,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"939,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"949,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"989,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1095,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1090,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"928,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"885,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3752,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"S14";"01/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"71,05";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280070101_029";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";"6000";"";"S15";"01/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3627,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"09/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
