"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"06/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,90";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"06/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"06/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"06/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"06/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280840102_029";"032808401000";"CHARTAINVILLIERS";"28";"28084";"Chartainvilliers";"593875,9987";"6828347,0014";"1100";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280840102_029";"032808401000";"CHARTAINVILLIERS";"28";"28084";"Chartainvilliers";"593875,9987";"6828347,0014";"1100";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280840102_029";"032808401000";"CHARTAINVILLIERS";"28";"28084";"Chartainvilliers";"593875,9987";"6828347,0014";"1100";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280840102_029";"032808401000";"CHARTAINVILLIERS";"28";"28084";"Chartainvilliers";"593875,9987";"6828347,0014";"1100";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280840102_029";"032808401000";"CHARTAINVILLIERS";"28";"28084";"Chartainvilliers";"593875,9987";"6828347,0014";"1100";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280840102_029";"032808401000";"CHARTAINVILLIERS";"28";"28084";"Chartainvilliers";"593875,9987";"6828347,0014";"1100";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280840102_029";"032808401000";"CHARTAINVILLIERS";"28";"28084";"Chartainvilliers";"593875,9987";"6828347,0014";"1100";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280840102_029";"032808401000";"CHARTAINVILLIERS";"28";"28084";"Chartainvilliers";"593875,9987";"6828347,0014";"1100";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280840102_029";"032808401000";"CHARTAINVILLIERS";"28";"28084";"Chartainvilliers";"593875,9987";"6828347,0014";"1100";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280840102_029";"032808401000";"CHARTAINVILLIERS";"28";"28084";"Chartainvilliers";"593875,9987";"6828347,0014";"1100";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280840102_029";"032808401000";"CHARTAINVILLIERS";"28";"28084";"Chartainvilliers";"593875,9987";"6828347,0014";"1100";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280840102_029";"032808401000";"CHARTAINVILLIERS";"28";"28084";"Chartainvilliers";"593875,9987";"6828347,0014";"1100";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280840102_029";"032808401000";"CHARTAINVILLIERS";"28";"28084";"Chartainvilliers";"593875,9987";"6828347,0014";"1100";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280840102_029";"032808401000";"CHARTAINVILLIERS";"28";"28084";"Chartainvilliers";"593875,9987";"6828347,0014";"1100";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280840102_029";"032808401000";"CHARTAINVILLIERS";"28";"28084";"Chartainvilliers";"593875,9987";"6828347,0014";"1100";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280840102_029";"032808401000";"CHARTAINVILLIERS";"28";"28084";"Chartainvilliers";"593875,9987";"6828347,0014";"1100";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280840102_029";"032808401000";"CHARTAINVILLIERS";"28";"28084";"Chartainvilliers";"593875,9987";"6828347,0014";"1100";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280840102_029";"032808401000";"CHARTAINVILLIERS";"28";"28084";"Chartainvilliers";"593875,9987";"6828347,0014";"1100";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280840102_029";"032808401000";"CHARTAINVILLIERS";"28";"28084";"Chartainvilliers";"593875,9987";"6828347,0014";"1100";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280840102_029";"032808401000";"CHARTAINVILLIERS";"28";"28084";"Chartainvilliers";"593875,9987";"6828347,0014";"1100";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280840102_029";"032808401000";"CHARTAINVILLIERS";"28";"28084";"Chartainvilliers";"593875,9987";"6828347,0014";"1100";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280840102_029";"032808401000";"CHARTAINVILLIERS";"28";"28084";"Chartainvilliers";"593875,9987";"6828347,0014";"1100";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
