"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2995,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2934,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2884,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"19/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5192,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"533,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"603,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"348,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"616,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"476,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"456,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"436,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"580,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"618,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"646,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"713,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"599,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"741,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"165,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,67";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,95";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"08/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"08/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"08/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"08/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"08/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"08/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"08/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"08/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"08/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
