"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"08/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"08/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"08/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"08/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"08/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"09/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"93,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,39";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,39";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,23";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,15";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,47";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,59";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,82";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,77";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"70,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
