"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"501,84";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"75,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"75,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"75,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"37,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"75,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"01/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3350,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,30";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A6";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,70";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2159,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"S6";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,70";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29521_029";"037855801000";"SAINT ILLIERS LA VILLE";"78";"78558";"Saint-Illiers-la-Ville";"593670,903800003";"6877772,9337";"1500";"";"S6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2159,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
