"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A4";"22/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A4";"22/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A4";"22/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A4";"22/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A4";"22/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"581,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S15";"03/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8200,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"06/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"06/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"06/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"06/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"06/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"06/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"06/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"06/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"06/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"08/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"08/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"08/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"08/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"08/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"08/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"08/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"08/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"08/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"09/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"09/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"09/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"09/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"09/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"09/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"11/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"11/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"12/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"12/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"12/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"12/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"13/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"13/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"13/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"13/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"13/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"13/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"13/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"14/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"14/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"14/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"14/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"14/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"14/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"14/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"14/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"14/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"16/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"16/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"16/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"16/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"17/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"17/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"17/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"17/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"S16";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
