"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4030,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,71";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3674,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S11";"05/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"5000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S11";"13/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"5000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S11";"19/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"5000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S11";"26/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"5000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"02/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"03/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"34,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"04/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,05";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"09/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"10/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,05";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"11/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"39,25";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"16/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"42,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"17/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"47,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"23/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"68,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"24/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"24,45";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"27/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,65";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"30/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"62,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,35";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2074,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2041,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2098,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2031,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"12/12/2019";"1047";"Legionella spp";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"228";"n/L";"nombre par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"12/12/2019";"1048";"Legionella pneumophila";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"228";"n/L";"nombre par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"12/12/2019";"1060";"Oeufs d'helminthe";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"229";"n/(5L)";"nombre pour 5 litres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"12/12/2019";"1447";"Coliformes";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"12/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"12/12/2019";"1451";"Recherche de Salmonelles";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"229";"n/(5L)";"nombre pour 5 litres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"12/12/2019";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2873,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2064,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"21/12/2019";"1047";"Legionella spp";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"228";"n/L";"nombre par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"21/12/2019";"1048";"Legionella pneumophila";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"228";"n/L";"nombre par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"21/12/2019";"1060";"Oeufs d'helminthe";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"229";"n/(5L)";"nombre pour 5 litres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"21/12/2019";"1447";"Coliformes";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"21/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"21/12/2019";"1451";"Recherche de Salmonelles";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"229";"n/(5L)";"nombre pour 5 litres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"21/12/2019";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2941,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2902,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3039,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"738,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"265,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2173,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"254,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"319,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"279,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2287,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"246,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2017,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"301,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2468,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"342,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2804,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"379,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3107,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1148,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"172,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"357,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2927,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1292,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"05/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20660,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,72";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3454,35";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"12/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18620,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,72";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3113,26";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"19/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19580,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,58";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4029,56";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"26/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18640,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,71";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3673,94";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S9";"20/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8,66";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1875,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
