"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"937,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"928,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1096,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"18538,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"758,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"19/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"911,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"474,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"462,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"402,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"438,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"414,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"504,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"456,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"504,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"348,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"330,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"414,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"330,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"348,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"372,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"438,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"432,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"S10";"19/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"8000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1440,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"474,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"77,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"462,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"46";"g/L";"gramme par litre";"";"Correcte"
