"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3101_029";"035029401000";"MARTINVAST";"50";"50294";"Martinvast";"364247,422799997";"6955757,2389";"8000";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"591,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3101_029";"035029401000";"MARTINVAST";"50";"50294";"Martinvast";"364247,422799997";"6955757,2389";"8000";"";"S4";"15/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3101_029";"035029401000";"MARTINVAST";"50";"50294";"Martinvast";"364247,422799997";"6955757,2389";"8000";"";"S4";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3101_029";"035029401000";"MARTINVAST";"50";"50294";"Martinvast";"364247,422799997";"6955757,2389";"8000";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3101_029";"035029401000";"MARTINVAST";"50";"50294";"Martinvast";"364247,422799997";"6955757,2389";"8000";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"232,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3101_029";"035029401000";"MARTINVAST";"50";"50294";"Martinvast";"364247,422799997";"6955757,2389";"8000";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3101_029";"035029401000";"MARTINVAST";"50";"50294";"Martinvast";"364247,422799997";"6955757,2389";"8000";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3101_029";"035029401000";"MARTINVAST";"50";"50294";"Martinvast";"364247,422799997";"6955757,2389";"8000";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3101_029";"035029401000";"MARTINVAST";"50";"50294";"Martinvast";"364247,422799997";"6955757,2389";"8000";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"197,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3101_029";"035029401000";"MARTINVAST";"50";"50294";"Martinvast";"364247,422799997";"6955757,2389";"8000";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3101_029";"035029401000";"MARTINVAST";"50";"50294";"Martinvast";"364247,422799997";"6955757,2389";"8000";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3101_029";"035029401000";"MARTINVAST";"50";"50294";"Martinvast";"364247,422799997";"6955757,2389";"8000";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3101_029";"035029401000";"MARTINVAST";"50";"50294";"Martinvast";"364247,422799997";"6955757,2389";"8000";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"545,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3101_029";"035029401000";"MARTINVAST";"50";"50294";"Martinvast";"364247,422799997";"6955757,2389";"8000";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3101_029";"035029401000";"MARTINVAST";"50";"50294";"Martinvast";"364247,422799997";"6955757,2389";"8000";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"719,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3101_029";"035029401000";"MARTINVAST";"50";"50294";"Martinvast";"364247,422799997";"6955757,2389";"8000";"";"S4";"26/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3101_029";"035029401000";"MARTINVAST";"50";"50294";"Martinvast";"364247,422799997";"6955757,2389";"8000";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"742,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3101_029";"035029401000";"MARTINVAST";"50";"50294";"Martinvast";"364247,422799997";"6955757,2389";"8000";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3101_029";"035029401000";"MARTINVAST";"50";"50294";"Martinvast";"364247,422799997";"6955757,2389";"8000";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"638,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3101_029";"035029401000";"MARTINVAST";"50";"50294";"Martinvast";"364247,422799997";"6955757,2389";"8000";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3101_029";"035029401000";"MARTINVAST";"50";"50294";"Martinvast";"364247,422799997";"6955757,2389";"8000";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"638,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"08/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"08/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"08/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"08/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"08/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"08/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1097,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1092,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1047,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1014,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"994,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"963,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"882,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"08/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"08/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"08/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"08/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"08/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"08/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,90";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"09/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"09/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1019,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"994,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
