"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1701,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2772,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"633,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1020,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"02/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"19075,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3275,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1088,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"02/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"02/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"02/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"02/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1088,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"19075,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3275,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1088,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1088,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"9560,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"11/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"11/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"19075,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3275,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1088,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1088,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A7";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"M2";"02/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"M2";"02/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"M2";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"M2";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"M2";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"M2";"02/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"M2";"02/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"M2";"02/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"M2";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S10";"23/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"9620,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S11";"13/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1820,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"01/12/2019";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"02/12/2019";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3760,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"02/12/2019";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19075,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"02/12/2019";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3275,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"24950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1088,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"02/12/2019";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,07";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"02/12/2019";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,97";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"272,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"02/12/2019";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1088,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"03/12/2019";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19075,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"03/12/2019";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3275,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"24950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1088,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"03/12/2019";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,07";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"03/12/2019";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,97";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"272,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"03/12/2019";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1088,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"04/12/2019";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"05/12/2019";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5400,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19075,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"05/12/2019";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3275,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"24950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"05/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1088,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"05/12/2019";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,07";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"05/12/2019";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,97";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"05/12/2019";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"272,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"05/12/2019";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1088,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"06/12/2019";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"06/12/2019";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19075,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"06/12/2019";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3275,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"06/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"24950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"06/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1088,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"06/12/2019";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,07";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"06/12/2019";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,97";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"06/12/2019";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"272,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"06/12/2019";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1088,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"07/12/2019";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"08/12/2019";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"09/12/2019";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"10/12/2019";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"11/12/2019";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"12/12/2019";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
