"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11320,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"12/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"317,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,80";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"82,94";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"57,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1915,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3178_029";"036151101000";"VRIGNY Bourg";"61";"61375";"Boischampré";"478377,465800002";"6845385,0097";"450";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1569,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3178_029";"036151101000";"VRIGNY Bourg";"61";"61375";"Boischampré";"478377,465800002";"6845385,0097";"450";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3178_029";"036151101000";"VRIGNY Bourg";"61";"61375";"Boischampré";"478377,465800002";"6845385,0097";"450";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,87";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3178_029";"036151101000";"VRIGNY Bourg";"61";"61375";"Boischampré";"478377,465800002";"6845385,0097";"450";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"69,60";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3178_029";"036151101000";"VRIGNY Bourg";"61";"61375";"Boischampré";"478377,465800002";"6845385,0097";"450";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3178_029";"036151101000";"VRIGNY Bourg";"61";"61375";"Boischampré";"478377,465800002";"6845385,0097";"450";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,87";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3178_029";"036151101000";"VRIGNY Bourg";"61";"61375";"Boischampré";"478377,465800002";"6845385,0097";"450";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"69,60";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,18";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,28";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,09";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,52";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,18";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,18";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,18";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,52";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,71";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,08";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,75";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,18";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,08";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,42";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,66";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,52";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,28";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,22";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,16";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,08";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,08";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,61";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,18";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,99";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,61";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,23";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,18";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,28";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,09";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,52";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,18";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,18";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,18";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,52";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,71";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,08";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,75";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,18";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,08";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,42";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,66";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,52";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,28";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,22";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,16";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,08";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,08";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3181_029";"036151102000";"VRIGNY La Petite Riviere";"61";"61375";"Boischampré";"478893,783";"6847075,1094";"45";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,61";"120";"m3/j";"mètre cube par jour";"";""
