"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3259_029";"035014502000";"COURCY";"50";"50145";"Courcy";"378852,001599997";"6890915,9983";"230";"";"A3";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,53";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3259_029";"035014502000";"COURCY";"50";"50145";"Courcy";"378852,001599997";"6890915,9983";"230";"";"A3";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3259_029";"035014502000";"COURCY";"50";"50145";"Courcy";"378852,001599997";"6890915,9983";"230";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3259_029";"035014502000";"COURCY";"50";"50145";"Courcy";"378852,001599997";"6890915,9983";"230";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3259_029";"035014502000";"COURCY";"50";"50145";"Courcy";"378852,001599997";"6890915,9983";"230";"";"A4";"03/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3259_029";"035014502000";"COURCY";"50";"50145";"Courcy";"378852,001599997";"6890915,9983";"230";"";"A4";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3259_029";"035014502000";"COURCY";"50";"50145";"Courcy";"378852,001599997";"6890915,9983";"230";"";"A4";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3259_029";"035014502000";"COURCY";"50";"50145";"Courcy";"378852,001599997";"6890915,9983";"230";"";"A4";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3259_029";"035014502000";"COURCY";"50";"50145";"Courcy";"378852,001599997";"6890915,9983";"230";"";"A4";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3259_029";"035014502000";"COURCY";"50";"50145";"Courcy";"378852,001599997";"6890915,9983";"230";"";"A4";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3259_029";"035014502000";"COURCY";"50";"50145";"Courcy";"378852,001599997";"6890915,9983";"230";"";"A4";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3259_029";"035014502000";"COURCY";"50";"50145";"Courcy";"378852,001599997";"6890915,9983";"230";"";"A4";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3259_029";"035014502000";"COURCY";"50";"50145";"Courcy";"378852,001599997";"6890915,9983";"230";"";"A4";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3259_029";"035014502000";"COURCY";"50";"50145";"Courcy";"378852,001599997";"6890915,9983";"230";"";"A4";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,35";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3259_029";"035014502000";"COURCY";"50";"50145";"Courcy";"378852,001599997";"6890915,9983";"230";"";"A4";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3259_029";"035014502000";"COURCY";"50";"50145";"Courcy";"378852,001599997";"6890915,9983";"230";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"02/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"02/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"02/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"02/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"02/12/2019";"1337";"Chlorures";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"02/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"02/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,73";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"02/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"02/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"02/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"02/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"02/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"02/12/2019";"1337";"Chlorures";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"02/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"02/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,73";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"02/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"canal venturi 425 avec sonde US après tamisage et poste de relevage";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
