"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2478,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
