"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A3";"30/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10062,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,63";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4800,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"S11";"30/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1,68";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33397_029";"036003702000";"BABOEUF 2";"60";"60037";"Babœuf";"707051,817100003";"6942268,9348";"4000";"";"S14";"30/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"150,06";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,11";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"184";"mm";"millimètre";"";"Correcte"
