"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"22/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"22/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"22/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"22/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"22/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"22/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11033,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11016,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"25/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,50";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"25/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"25/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"25/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"25/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"25/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"25/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"25/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"25/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"25/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,91";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"25/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10091,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,91";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"09/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"09/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"110000000,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,98";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"12/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"12/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"93500000,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"13/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,98";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"13/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"13/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"93500000,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"14/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,93";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"14/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"14/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"14/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"14/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"14/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"14/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"14/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"14/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,42";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"14/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"92000000,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"14/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"15/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"15/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"15/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"91000000,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,86";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"16/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"16/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"91500000,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,82";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"17/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3013,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,78";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,89";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"19/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"20/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,92";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"20/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"20/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"20/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"21/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,88";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"21/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"21/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"21/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"24/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,84";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"24/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"24/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"24/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2275,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4284,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3975,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2488,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4471,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2524,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1428,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,76";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,76";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
