"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,01";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,01";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,99";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,01";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,99";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,01";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,99";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,99";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,99";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,99";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,99";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,01";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,01";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,01";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,01";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,99";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4571,37";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,99";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,01";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,01";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,99";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,99";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,01";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,99";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,20";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,99";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,01";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,01";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,01";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"33,60";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"33,60";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"33,58";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,29";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"33,58";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"33,57";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"33,58";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"33,58";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"33,57";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"33,60";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"33,60";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"33,58";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"33,60";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"33,58";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"33,60";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"33,58";"67";"kg";"kilogramme";"";""
