"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,99";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,58";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,99";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,58";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"21/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,99";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,58";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"22/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,99";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"22/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,58";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,99";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,57";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,99";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,58";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"25/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,99";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,58";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"26/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,99";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,57";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,60";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"28/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,99";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,58";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"29/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,99";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"29/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,58";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,99";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,58";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,99";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33646_029";"037717702000";"FAVIERES";"77";"77177";"Favières";"683808,999499999";"6851839,9985";"900";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,57";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33729_029";"037729901000";"MONTARLOT";"77";"77316";"Moret-Loing-et-Orvanne";"688677,312600002";"6805243,0669";"250";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33825_029";"036031802000";"HOUDANCOURT 2";"60";"60318";"Houdancourt";"674339,475699998";"6915083,0643";"750";"";"A3";"30/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1080,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33825_029";"036031802000";"HOUDANCOURT 2";"60";"60318";"Houdancourt";"674339,475699998";"6915083,0643";"750";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33825_029";"036031802000";"HOUDANCOURT 2";"60";"60318";"Houdancourt";"674339,475699998";"6915083,0643";"750";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33955_029";"034501703000";"AUVILLIERS LAGUNE (anc bourg)";"45";"45017";"Auvilliers-en-Gâtinais";"662642,001999997";"6762209,9993";"200";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34110_029";"037642702000";"MESNIERES EN BRAY";"76";"76427";"Mesnières-en-Bray";"582377,248800002";"6964513,5367";"1850";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
