"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"59,68";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"12/12/2019";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"122,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"30,60";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"13/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"13/12/2019";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"13/12/2019";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"13/12/2019";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"13/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"13/12/2019";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"13/12/2019";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"13/12/2019";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"13/12/2019";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"13/12/2019";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"14/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"14/12/2019";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"14/12/2019";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"14/12/2019";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"14/12/2019";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"14/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"14/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"14/12/2019";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"14/12/2019";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"14/12/2019";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"14/12/2019";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"14/12/2019";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"15/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"15/12/2019";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"15/12/2019";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"15/12/2019";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"15/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"15/12/2019";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"15/12/2019";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"15/12/2019";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"15/12/2019";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"15/12/2019";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"16/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"16/12/2019";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"16/12/2019";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"16/12/2019";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"16/12/2019";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"16/12/2019";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"16/12/2019";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"16/12/2019";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"17/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"17/12/2019";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"17/12/2019";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"17/12/2019";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"17/12/2019";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"17/12/2019";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"17/12/2019";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"17/12/2019";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"18/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"18/12/2019";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"18/12/2019";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"18/12/2019";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"18/12/2019";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"18/12/2019";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"18/12/2019";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"18/12/2019";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"19/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"19/12/2019";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"19/12/2019";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"19/12/2019";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"19/12/2019";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"19/12/2019";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"19/12/2019";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"19/12/2019";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"20/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"20/12/2019";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"20/12/2019";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"20/12/2019";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"20/12/2019";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"20/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"20/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"20/12/2019";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"20/12/2019";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"20/12/2019";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"20/12/2019";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"20/12/2019";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"21/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"21/12/2019";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"21/12/2019";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"21/12/2019";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"21/12/2019";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"21/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"21/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"21/12/2019";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"21/12/2019";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"21/12/2019";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"21/12/2019";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"21/12/2019";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"22/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"22/12/2019";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"22/12/2019";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"22/12/2019";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"22/12/2019";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"22/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"22/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"22/12/2019";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"22/12/2019";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"22/12/2019";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";""
