"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"19/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"19/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"19/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"19/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"20/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"20/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"20/12/2019";"1302";"pH";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"20/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"20/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"20/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"20/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"20/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"20/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"20/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"20/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"20/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"21/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"21/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"21/12/2019";"1302";"pH";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"21/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"21/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"21/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"21/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"21/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"21/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"21/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"21/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"21/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"22/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"22/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"22/12/2019";"1302";"pH";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"22/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"22/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"22/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"22/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"22/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"22/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"22/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"22/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"22/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"23/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"23/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"23/12/2019";"1302";"pH";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"23/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"23/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"23/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"23/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"23/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"23/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"23/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"23/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"23/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"24/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"24/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"24/12/2019";"1302";"pH";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"24/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"24/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"24/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"24/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"24/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"24/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"24/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"24/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"24/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"25/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"25/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"25/12/2019";"1302";"pH";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"25/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"25/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"25/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"25/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"25/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"25/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"25/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"25/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"25/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"26/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"26/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"26/12/2019";"1302";"pH";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"26/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"26/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"26/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"26/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"26/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"26/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"26/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"26/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"26/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"27/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"27/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"27/12/2019";"1302";"pH";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"27/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"27/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"27/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"27/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"27/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"27/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"27/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"27/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"27/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"28/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"28/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"28/12/2019";"1302";"pH";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"28/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"28/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"28/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"28/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"28/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"28/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"28/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"28/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"28/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"29/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"29/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"29/12/2019";"1302";"pH";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"29/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"29/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"29/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"29/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"29/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"29/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"29/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"29/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
