"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4005,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,80";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"53,20";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,80";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"114,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"01/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"02/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"03/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"04/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"05/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"06/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"07/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"08/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"09/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"10/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"11/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"12/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"13/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"14/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"15/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"16/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"17/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"18/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"19/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"20/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"21/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"22/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"23/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"24/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"25/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"26/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"27/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"28/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"29/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"30/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S16";"31/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,80";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"53,20";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,80";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34883_029";"037727202000";"Maison Rouge";"77";"77272";"Maison-Rouge";"711065,659500003";"6829529,0619";"1100";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"114,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,90";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
