"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"952,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351110101_029";"0435111S0001";"LE FERRE";"35";"35111";"Ferré";"382990,346100003";"6830224,3497";"240";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1538,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"09/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"09/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"09/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"09/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"09/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,59";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"09/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"09/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"09/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"09/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"09/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"09/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,59";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"09/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"763,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
