"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6071,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"09/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"09/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"09/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"09/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"09/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"09/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"09/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"89,90";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"01/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"05/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"07/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"08/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
