"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"14/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"15/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"21/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"22/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"22/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"25/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"26/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"28/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"29/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"29/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35118_029";"037751902000";"VILLIERS SAINT GEORGES";"77";"77519";"Villiers-Saint-Georges";"729482,406000003";"6839367,6867";"1600";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
