"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35121_029";"037743604000";"ST SIMEON (Hameau de Charcot) ";"77";"77436";"Saint-Siméon";"712313,092200004";"6856895,2735";"160";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351570101_029";"0435157S0001";"LE LOROUX";"35";"35157";"Loroux";"399387,301799998";"6818603,4789";"500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,26";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"879,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1014,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
