"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"01/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"01/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"02/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"03/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"09/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"10/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"11/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"12/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"13/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"14/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"14/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"15/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"15/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"16/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"17/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"18/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"19/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"20/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"21/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"21/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"22/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"22/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"22/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"23/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"24/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"25/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"25/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"26/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"26/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"27/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"28/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"28/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"29/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
