"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"29/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"29/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"30/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35212_029";"031470001000";"TOUR-EN-BESSIN";"14";"14700";"Tour-en-Bessin";"424148,980599999";"6917808,9045";"800";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,59";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9678,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,77";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"22/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
