"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1055,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"922,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"952,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"14164,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"01/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"01/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"01/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"01/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"01/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"01/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"01/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"01/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5650,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1910,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"226,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5650,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35726_029";"038920807000";"CENTRE DE DETENTION JOUX LA VILLE";"89";"89208";"Joux-la-Ville";"760767,542499997";"6724626,0631";"740";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
