"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,89";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"364,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"12/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"12/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"20/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"20/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"20/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"20/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"20/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"20/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"20/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"980,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1371,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1758,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"886,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1016,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1919,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1247,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1356,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1389,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"671,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"30/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"12525,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
