"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1474,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"11/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1080,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1881,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"978,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1099,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2055,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1475,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1944,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1527,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1502,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"758,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,93";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2886,45";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"S15";"30/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"02/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"02/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"02/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"02/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"02/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,02";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"02/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"02/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"02/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"02/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"02/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"02/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"02/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"02/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"02/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,45";"168";"mg(N)/L";"milligramme d'azote par litre";"21,45";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"02/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
