"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,10";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,30";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,80";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"549,12";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"02/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,10";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"04/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,30";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"10/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,80";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3884_029";"035119801000";"CRUGNY";"51";"51198";"Crugny";"753256,9991";"6906813,9997";"1000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11944,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"09/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,90";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"758,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"989,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"796,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1093,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
