"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39808_029";"032704903000";"MESNIL EN OUCHE";"27";"27049";"Mesnil-en-Ouche";"528105,805399999";"6875263,795";"1200";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39808_029";"032704903000";"MESNIL EN OUCHE";"27";"27049";"Mesnil-en-Ouche";"528105,805399999";"6875263,795";"1200";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2267,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"01/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,33";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,58";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,34";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,58";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,99";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,38";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,75";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,06";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,37";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,94";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,65";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,67";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,58";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,09";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,51";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,01";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,72";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,94";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,21";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,16";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,80";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,92";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,21";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,27";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,76";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,46";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,11";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,29";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,07";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,22";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,44";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,19";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,14";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,15";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,14";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,44";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,12";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,13";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,06";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,87";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,65";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,26";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,43";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,38";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,24";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,21";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,93";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,74";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,66";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,27";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,29";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,41";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,72";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,15";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,37";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
