"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"51,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"51,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"51,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"51,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"51,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"51,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,65";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,65";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,65";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,65";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,65";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46,80";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46,80";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46,80";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46,80";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46,80";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46,80";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"49,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"49,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"49,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S11";"20/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"01/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"02/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"03/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"04/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"05/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"06/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"07/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"08/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"09/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"10/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"11/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"12/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"13/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"14/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"15/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"16/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"17/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"18/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"19/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"20/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"21/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"22/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"23/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"24/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41606_029";"030223102000";"COUVRON ET AUMENCOURT 2";"02";"02231";"Couvron-et-Aumencourt";"738251,115500003";"6949832,2031";"1300";"";"S14";"25/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,56";"67";"kg";"kilogramme";"";""
