"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,92";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"01/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"01/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,89";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"01/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"01/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"15,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"02/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,30";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"02/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,86";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"02/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"15,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"02/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"02/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"02/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"02/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16092,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,83";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"1,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"05/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"05/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,77";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"05/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"05/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"05/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"1,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"05/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"05/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"05/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"05/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16006,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"08/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,50";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"08/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,19";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"08/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"08/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,56";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"08/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"08/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"08/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"1,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"08/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"08/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"08/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"08/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"09/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,50";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,52";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"12/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,53";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"12/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"1,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"12/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"12/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"12/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"16/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,46";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21031,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"18/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,10";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,82";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"15,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"1,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"19/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,30";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,77";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"15,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
