"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,20";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4051,05";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,27";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3937,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,22";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4143,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,29";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3957,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,29";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4818,75";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2164,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5132,82";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,57";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1870,15";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,28";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3990,75";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,39";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3878,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,92";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2351,55";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,13";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4263,75";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,08";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3493,75";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,18";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4335,75";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,19";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4486,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,61";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"520,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,24";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4079,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,22";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4636,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,27";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3807,65";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,15";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4680,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,12";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5129,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,23";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3763,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"02/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,56";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,59";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19388,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"03/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11,92";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,46";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18994,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"04/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,38";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,78";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20096,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"05/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"24,18";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,95";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18772,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"06/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17,66";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,45";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"06/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17888,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,45";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"07/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17888,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"09/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,20";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,25";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20458,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"11/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,48";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,30";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"13/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,51";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17856,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16,90";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"14/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18625,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"16/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,78";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16329,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"17/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,92";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17,80";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17632,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"23/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,40";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15,70";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"23/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19540,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S12";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S14";"01/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"133,17";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S14";"02/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"837,35";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S14";"03/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1243,61";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"S14";"04/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3015,35";"67";"kg";"kilogramme";"";"Correcte"
