"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A3";"26/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,03";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A3";"27/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,03";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A3";"28/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,03";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A3";"29/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,03";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A3";"30/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,03";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,03";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1029,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"13/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"13/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S11";"01/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S11";"02/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S11";"03/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S11";"04/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S11";"05/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S11";"06/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S11";"07/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S11";"08/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S11";"09/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S11";"10/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S11";"11/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S11";"12/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S11";"13/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S11";"14/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S11";"15/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S11";"16/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S11";"17/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S11";"18/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S11";"19/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S11";"20/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S11";"21/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S11";"22/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
