"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"16/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,10";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2983,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1970,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,27";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4953,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S14";"30/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1970,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S15";"30/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1900,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S15";"30/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,18";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"995,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"06/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"06/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"06/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"06/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"06/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1082,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"952,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S4";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2983,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1970,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"390,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,27";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4953,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"27,37";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450260101_029";"034502601000";"BAZOCHES SUR LE BETZ";"45";"45026";"Bazoches-sur-le-Betz";"699066,521700002";"6781664,9876";"500";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1006,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450300101_029";"034503001000";"BEAUNE-LA-ROLANDE";"45";"45030";"Beaune-la-Rolande";"658080,856200002";"6774350,3099";"1800";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1472,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"07/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"07/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"07/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"07/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"07/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"07/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"07/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"07/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,35";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"07/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1029,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1193,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1099,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"885,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
