"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"14/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"14/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"14/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"14/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,37";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"14/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"15/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"15/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12015,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11002,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"19/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"19/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"19/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"19/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,06";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"19/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"21/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,70";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"21/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"21/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"21/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10886,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8995,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"28/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,50";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"28/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"28/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"28/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"28/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"28/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"28/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"28/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"28/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"28/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"28/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9043,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,56";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5524,24";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,67";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7318,98";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6732,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6988,88";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,57";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4080,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7246,61";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,60";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6514,72";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,62";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6673,45";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,68";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7602,74";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4229,53";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9533,46";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,59";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6331,77";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,61";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4074,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,59";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6141,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,59";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3899,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,61";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6189,43";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,56";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4289,59";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,61";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7256,76";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,56";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4424,62";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"29/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,59";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10313,85";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,62";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"125355,12";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
