"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"886,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1022,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"16/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"16/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1002,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"16/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,01";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3755,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S11";"31/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"477,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S15";"31/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
