"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"06/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"06/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"06/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"06/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"06/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"06/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"06/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"06/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"06/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"06/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"06/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,80";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,18";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,05";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,37";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,07";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"95,51";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"S11";"31/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,80";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"90,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,10";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,80";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,18";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,40";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,05";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,37";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"93,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,07";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"95,51";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4459,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"576,00";"67";"kg";"kilogramme";"";"Correcte"
