"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"19/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"20/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"21/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"22/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"23/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"24/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"25/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"26/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"27/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"28/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"29/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"30/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"07/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"07/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"07/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"07/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,70";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1022,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1057,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"30/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"14912,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"07/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"07/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"07/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"07/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"07/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1091,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1077,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"995,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
