"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8471,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"01/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,30";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"01/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"01/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"01/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"01/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1019,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,91";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,37";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1725,44";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1040,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"512,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,37";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1725,44";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
