"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"12/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,65";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,53";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,23";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"12/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"12/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"12/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,57";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"12/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"13/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,14";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"13/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"13/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"13/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"13/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"13/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"13/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"13/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"13/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"14/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,49";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"14/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,41";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"14/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"14/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"14/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"14/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"14/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"14/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"14/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"14/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,69";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"14/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"15/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,09";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"15/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"15/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"15/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"15/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"15/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"15/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"15/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,53";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"15/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"16/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,16";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,57";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"16/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"16/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"16/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"16/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,47";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"17/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"17/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"17/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,67";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"17/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"18/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,26";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,35";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,85";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"19/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,24";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,74";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,97";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"19/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"19/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"19/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,86";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"19/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"20/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,03";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"20/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,58";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"20/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"20/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,63";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"20/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"20/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"20/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"20/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"20/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"20/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,85";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"20/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"21/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,56";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"21/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"21/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"21/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,97";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"21/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"21/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"21/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"21/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"21/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"21/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"21/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"22/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,77";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"22/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,58";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"22/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"22/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,06";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"22/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"22/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"22/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"22/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"22/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"22/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,77";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"22/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"23/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,64";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"23/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,71";"264";"unité pH";"unité pH";"";"Correcte"
