"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5000,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,95";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"05/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"05/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,15";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,95";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,37";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,27";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"12513,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"05/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"05/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"05/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,39";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,77";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
