"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"15/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3555,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"16/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3975,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"17/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3340,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"18/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3342,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"19/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3397,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"20/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3459,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,91";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3674,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"22/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3855,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"23/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3488,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"24/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3520,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"25/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3561,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"26/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2661,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"27/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"27/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"27/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"27/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"27/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"27/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"27/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"27/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"27/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"27/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,39";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"27/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"27/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3353,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"28/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3419,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"29/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3156,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9911,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"30/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3371,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3106,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"07/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"07/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"07/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"07/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"07/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"07/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"07/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"07/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"07/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"07/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,89";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"07/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

