"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"16/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"16/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"16/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"16/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"16/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"16/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"16/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,10";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"16/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"1,00";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"16/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"0,39";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"16/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"16/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"16/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,84";"168";"mg(N)/L";"milligramme d'azote par litre";"7,84";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"16/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502390101_029";"035023901000";"HEBECREVON";"50";"50239";"Thèreval";"395694,299000002";"6900412,9429";"1100";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
