"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"22/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"22/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"22/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"22/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"22/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"22/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"22/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"22/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"22/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,30";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2316,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"520,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"772,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,30";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2316,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"20/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"20/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
