"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"S15";"31/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"S4";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"08/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"08/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"08/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"08/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"08/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,40";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"08/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"08/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"08/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"08/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"08/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"08/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,70";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2509,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"386,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"S4";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"386000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2509,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A3";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A3";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A3";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A3";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A3";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A3";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A3";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A3";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A3";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A3";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,65";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A3";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A4";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A4";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A4";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A4";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A4";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A4";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A4";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A4";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A4";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A4";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,58";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A4";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504280101_029";"035042801000";"REFFUVEILLE";"50";"50428";"Reffuveille";"396950,689599998";"6848455,5474";"300";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
