"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,59";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"32,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
