"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"21/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"21/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"21/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"21/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"21/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"21/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10955,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9902,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"29/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"29/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"29/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"29/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1680,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2180,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2940,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2409,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2697,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1785,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4350,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2775,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5115,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2080,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1580,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1170,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3030,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2100,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1766,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2649,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"368,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"552,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"421,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1215,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M1";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M1";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M1";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M1";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M1";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M1";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M1";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M1";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M1";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M1";"10/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"17600,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M1";"10/12/2019";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"3350,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M2";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M2";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M2";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M2";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M2";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M2";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M2";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M2";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M2";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M2";"10/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"5840,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M2";"10/12/2019";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S11";"06/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S11";"20/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S15";"27/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"27820,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"168,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1680,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"218,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2180,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"294,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2940,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"05/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"251,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2409,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"281,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2697,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"186,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1785,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"290,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4350,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"185,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2775,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"341,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5115,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"208,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2080,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"158,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1580,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"117,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1170,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"303,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3030,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"210,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2100,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"192,00";"115";"m3";"mètre cube";"";"Correcte"
