"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A2";"30/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A2";"31/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"984,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,56";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"18/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"01/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"02/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"03/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"04/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"05/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"06/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"07/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"08/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"09/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"10/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"11/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"12/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"13/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"14/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50510_029";"037713002000";"COULOMMES";"77";"77130";"Coulommes";"694837,500799999";"6865788,9492";"605";"";"A5";"15/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
