"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"440,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"664,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"320,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"72,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"208,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"104,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"343,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"220,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"114,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"44,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"184,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"149,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"167,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S8";"26/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S8";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8198,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A4";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A4";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A4";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
