"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,17";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"04/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8563,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"05/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9098,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"06/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9050,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"07/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"07/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,64";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"07/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"07/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"07/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9971,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"08/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"08/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,74";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"08/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"08/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"08/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"08/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"08/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"08/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"08/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"08/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,22";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"08/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"08/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11690,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18027,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"09/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9180,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,55";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"10/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9579,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"11/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"11/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10358,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27092,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"12/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10627,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"13/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9614,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"14/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10049,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"15/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11195,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"16/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10436,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"17/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10162,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"18/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9723,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"19/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

