"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"19/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"19/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"19/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,99";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"19/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"19/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10414,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29027,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"20/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9929,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,58";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,66";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,90";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"21/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10562,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"22/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10633,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"23/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10309,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"24/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9497,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"25/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8948,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"26/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9904,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"27/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"27/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,48";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"27/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"27/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"27/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9135,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"28/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9266,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"29/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10985,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"30/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9420,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9386,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"03/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,47";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,90";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,49";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

