"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"28/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"29/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"05/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"05/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,25";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"05/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"05/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"05/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"05/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"05/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"05/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,02";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"05/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,84";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8737,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A4";"05/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A4";"05/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A4";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A4";"05/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A4";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A4";"05/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A4";"05/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A4";"05/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A4";"05/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A4";"05/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A4";"05/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"50710_029";"031014202000";"ESTISSAC 2";"10";"10142";"Estissac";"759113,623300001";"6796899,8355";"2700";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
