"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7209,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1038,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1500,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"206,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,04";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1038,24";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"28/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3864,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"S4";"28/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"S4";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,20";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"S4";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"112,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510660101_029";"035106601000";"BLAISE SOUS ARZILLIERES";"51";"51066";"Blaise-sous-Arzillières";"816805,968099996";"6842445,7652";"500";"";"A3";"02/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510660101_029";"035106601000";"BLAISE SOUS ARZILLIERES";"51";"51066";"Blaise-sous-Arzillières";"816805,968099996";"6842445,7652";"500";"";"A3";"09/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510660101_029";"035106601000";"BLAISE SOUS ARZILLIERES";"51";"51066";"Blaise-sous-Arzillières";"816805,968099996";"6842445,7652";"500";"";"A3";"16/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510660101_029";"035106601000";"BLAISE SOUS ARZILLIERES";"51";"51066";"Blaise-sous-Arzillières";"816805,968099996";"6842445,7652";"500";"";"A3";"23/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510660101_029";"035106601000";"BLAISE SOUS ARZILLIERES";"51";"51066";"Blaise-sous-Arzillières";"816805,968099996";"6842445,7652";"500";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510660101_029";"035106601000";"BLAISE SOUS ARZILLIERES";"51";"51066";"Blaise-sous-Arzillières";"816805,968099996";"6842445,7652";"500";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,83";"243";"%";"pourcentage";"";""
