"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,67";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4171,28";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"12/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18420,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,67";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4175,81";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"13/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19040,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,67";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4316,37";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"16/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18020,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,67";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4085,13";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"17/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38260,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,67";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8673,54";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"18/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38360,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,67";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8696,21";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"19/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18260,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,67";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4139,54";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"20/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36980,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,67";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8383,37";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"23/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35620,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,67";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8075,05";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"24/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18180,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,67";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4121,41";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"26/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18480,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,67";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4189,42";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"27/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35120,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,67";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7961,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"30/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37640,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,67";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8532,99";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18340,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,67";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4157,68";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"01/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"02/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"7,10";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"02/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"32500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"02/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"13700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"542000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1864,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"02/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"371,06";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"02/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,76";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"02/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"209,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"02/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1864,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"03/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"04/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"05/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"06/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"06/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"32500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"06/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"13700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"06/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"542000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"06/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1864,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"06/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"371,06";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"06/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,76";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"06/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"06/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"209,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"06/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1864,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"07/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"08/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"09/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"10/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"32500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"10/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"13700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"542000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1864,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"10/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"371,06";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"10/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,76";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"10/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"209,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"10/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1864,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"11/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"12/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"13/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"14/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"15/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"16/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"17/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"9,32";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"32500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"17/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"13700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"542000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1864,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"17/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"371,06";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"17/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,76";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"17/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"209,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"17/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1864,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"18/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"19/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"9,32";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"19/12/2019";"1302";"pH";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1430,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"19/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5540,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"12250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"235,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"19/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"167,01";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"19/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,05";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"19/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S7";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"116,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
