"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"03/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"04/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"05/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"05/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"06/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"07/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"07/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"08/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"08/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"09/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"10/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"11/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"12/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"13/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"14/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"14/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"15/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"15/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"16/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"17/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"18/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"19/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"20/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"21/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"21/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"22/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"22/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"22/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"23/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"24/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"25/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"25/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"26/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"26/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"27/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"28/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"28/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"29/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"29/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"29/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"30/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511650101_029";"035116501000";"CONNANTRE";"51";"51165";"Connantre";"767334,877400003";"6847392,103";"1950";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13405,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,30";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1980,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,30";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1980,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511950101_029";"035119501000";"COUVROT";"51";"51195";"Couvrot";"815179,819200002";"6851798,4405";"800";"";"A3";"02/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511950101_029";"035119501000";"COUVROT";"51";"51195";"Couvrot";"815179,819200002";"6851798,4405";"800";"";"A3";"09/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511950101_029";"035119501000";"COUVROT";"51";"51195";"Couvrot";"815179,819200002";"6851798,4405";"800";"";"A3";"16/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511950101_029";"035119501000";"COUVROT";"51";"51195";"Couvrot";"815179,819200002";"6851798,4405";"800";"";"A3";"23/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511950101_029";"035119501000";"COUVROT";"51";"51195";"Couvrot";"815179,819200002";"6851798,4405";"800";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511950101_029";"035119501000";"COUVROT";"51";"51195";"Couvrot";"815179,819200002";"6851798,4405";"800";"";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,23";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511950101_029";"035119501000";"COUVROT";"51";"51195";"Couvrot";"815179,819200002";"6851798,4405";"800";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511950101_029";"035119501000";"COUVROT";"51";"51195";"Couvrot";"815179,819200002";"6851798,4405";"800";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,29";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511950101_029";"035119501000";"COUVROT";"51";"51195";"Couvrot";"815179,819200002";"6851798,4405";"800";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"234,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511950101_029";"035119501000";"COUVROT";"51";"51195";"Couvrot";"815179,819200002";"6851798,4405";"800";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,34";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511950101_029";"035119501000";"COUVROT";"51";"51195";"Couvrot";"815179,819200002";"6851798,4405";"800";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"222,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511950101_029";"035119501000";"COUVROT";"51";"51195";"Couvrot";"815179,819200002";"6851798,4405";"800";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,25";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511950101_029";"035119501000";"COUVROT";"51";"51195";"Couvrot";"815179,819200002";"6851798,4405";"800";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"198,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511950101_029";"035119501000";"COUVROT";"51";"51195";"Couvrot";"815179,819200002";"6851798,4405";"800";"";"S10";"05/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"500,00";"67";"kg";"kilogramme";"";""
