"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"09/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"31000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"09/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"621,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"09/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"88,84";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"09/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,05";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"09/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,02";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"09/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"295,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"09/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"621,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"10/12/2019";"1302";"pH";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"19000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"10/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"15000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"60200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"748,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"10/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"72,26";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"10/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,49";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"10/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,79";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"56,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"10/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"748,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"11/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"31000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"621,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"11/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"88,84";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"11/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,05";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"11/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,02";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"295,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"11/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"621,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"12/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"31000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"621,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"12/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"88,84";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"12/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,05";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"12/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,02";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"295,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"12/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"621,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"13/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"31000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"13/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"621,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"13/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"88,84";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"13/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,05";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"13/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,02";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"13/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"295,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"13/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"621,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"14/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"14/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"14/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"31000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"14/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"621,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"14/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"88,84";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"14/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,05";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"14/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,02";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"14/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"295,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"14/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"621,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"15/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"31000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"15/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"621,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"15/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"88,84";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"15/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,05";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"15/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,02";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"15/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"295,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"15/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"621,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"16/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"31000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"621,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"16/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"88,84";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"16/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,05";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"16/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,02";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"295,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"16/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"621,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"17/12/2019";"1302";"pH";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"71760,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"17/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"118000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"135600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1181,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"17/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"110,06";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"17/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,05";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"17/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,51";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"38,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"17/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1181,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"7,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"18/12/2019";"1302";"pH";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"23500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"18/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"22400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"45600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"724,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"18/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"38,96";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"18/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,05";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"18/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,02";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"35,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"18/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"724,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"19/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"31000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"621,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"19/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"88,84";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"19/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,05";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"19/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,02";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"295,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"19/12/2019";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"621,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"20/12/2019";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"20/12/2019";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"20/12/2019";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"31000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"20/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"621,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"20/12/2019";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"88,84";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"20/12/2019";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,05";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"20/12/2019";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,02";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"20/12/2019";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"295,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
