"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"989,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"922,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1014,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,30";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1461,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1461,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"16/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"16/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"16/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"831,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"24577,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"09/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"16/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"16/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"16/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"16/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"16/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
