"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"831,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,10";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2965,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"S10";"31/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"S11";"31/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,30";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"115,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"296,52";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,10";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2965,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"S9";"31/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"Pour le pH et la température, les valeurs retenues sont celles de l'entrée A3 ""normale"".";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"393,08";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"";"S11";"02/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"";"S6";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"160,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512520201_029";"035125202000";"FLEURY LA RIVIERE";"51";"51252";"Fleury-la-Rivière";"765531,551899999";"6889020,5374";"1400";"";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27200,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
