"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"02/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"02/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"02/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,65";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"02/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,89";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,67";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,72";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"05/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,71";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"05/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"05/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"05/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"05/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"05/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"05/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,66";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"05/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"06/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,84";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"06/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"06/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"06/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"06/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"06/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"06/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"06/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"06/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,81";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"06/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"07/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,59";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"07/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"07/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"07/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"07/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"07/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"07/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"07/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"07/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"07/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"08/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,45";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"08/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"08/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"08/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"08/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"08/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"08/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"08/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"08/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,77";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"08/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,66";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"09/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"09/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"09/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"09/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"09/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,82";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"09/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,13";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,82";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"11/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"11/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,04";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"12/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"12/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"12/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,96";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"12/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"13/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,66";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"13/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"13/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"13/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"13/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"13/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"13/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,92";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"13/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"14/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,56";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"14/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"14/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"14/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"14/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"14/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"14/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
